Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
432939,Polruan Shipyard,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
432939,Polruan Shipyard,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,35.1
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,35.0
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
432939,Polruan Shipyard,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.9
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
432939,Polruan Shipyard,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
