Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.34
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.46
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.98
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
432939,Polruan Shipyard,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
432939,Polruan Shipyard,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
432939,Polruan Shipyard,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.74
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
