Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
432939,Polruan Shipyard,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.26
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
432939,Polruan Shipyard,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
432939,Polruan Shipyard,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.7
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
432939,Polruan Shipyard,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
