Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.95
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
432939,Polruan Shipyard,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.78
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
432939,Polruan Shipyard,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.23
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
