Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
432939,Polruan Shipyard,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
432939,Polruan Shipyard,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
432939,Polruan Shipyard,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
432939,Polruan Shipyard,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
432939,Polruan Shipyard,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.9
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
