Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.2
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.31
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.01
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.85
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.29
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
432939,Polruan Shipyard,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
432939,Polruan Shipyard,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.38
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.32
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
432939,Polruan Shipyard,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.32
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,4.29
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.17
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
432939,Polruan Shipyard,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
