Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.83
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.75
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.16
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.36
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.91
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.93
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
432939,Polruan Shipyard,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.38
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
432939,Polruan Shipyard,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.78
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.87
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.97
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
432939,Polruan Shipyard,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.01
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
