Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.75
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
432939,Polruan Shipyard,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
432939,Polruan Shipyard,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.65
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
432939,Polruan Shipyard,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.13
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.3
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.09
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
432939,Polruan Shipyard,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.73
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
432939,Polruan Shipyard,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.19
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.6
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.2
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
