Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.13
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
432939,Polruan Shipyard,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
432939,Polruan Shipyard,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.6
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.61
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
432939,Polruan Shipyard,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.84
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
432939,Polruan Shipyard,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.92
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.6
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
432939,Polruan Shipyard,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.39
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
