Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.13
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.56
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
432939,Polruan Shipyard,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
