Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
432939,Polruan Shipyard,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
432939,Polruan Shipyard,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
432939,Polruan Shipyard,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
432939,Polruan Shipyard,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
