Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
432939,Polruan Shipyard,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.28
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
432939,Polruan Shipyard,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.4
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
432939,Polruan Shipyard,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
432939,Polruan Shipyard,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,32.6
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
432939,Polruan Shipyard,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
