Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
432939,Polruan Shipyard,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.54
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
432939,Polruan Shipyard,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.29
