Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
432939,Polruan Shipyard,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.9
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
432939,Polruan Shipyard,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.71
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
432939,Polruan Shipyard,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.0
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
432939,Polruan Shipyard,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
