Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.2
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
432939,Polruan Shipyard,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,33.4
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
432939,Polruan Shipyard,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,33.6
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.58
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
432939,Polruan Shipyard,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
