Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.9
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
432939,Polruan Shipyard,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
432939,Polruan Shipyard,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.2
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
432939,Polruan Shipyard,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
432939,Polruan Shipyard,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.17
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
