Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
432939,Polruan Shipyard,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.19
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.52
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
432939,Polruan Shipyard,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.19
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
432939,Polruan Shipyard,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.95
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.61
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.13
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.19
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
432939,Polruan Shipyard,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.9
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.83
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
432939,Polruan Shipyard,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
