Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
432939,Polruan Shipyard,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.17
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.77
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.38
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
432939,Polruan Shipyard,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.16
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.02
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.15
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.34
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.31
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.7
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.39
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.36
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
432939,Polruan Shipyard,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
432939,Polruan Shipyard,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.03
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
