Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.8
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.36
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.92
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.86
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.04
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
432939,Polruan Shipyard,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
432939,Polruan Shipyard,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.62
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.83
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.03
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.68
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.09
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.52
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.43
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
432939,Polruan Shipyard,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
432939,Polruan Shipyard,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.17
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
432939,Polruan Shipyard,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.5
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
