Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
432939,Polruan Shipyard,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.28
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.74
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.68
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
432939,Polruan Shipyard,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.86
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.78
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.5
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
432939,Polruan Shipyard,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
432939,Polruan Shipyard,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.33
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
432939,Polruan Shipyard,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.12
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
432939,Polruan Shipyard,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
432939,Polruan Shipyard,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
