Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.6
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.96
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.5
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.98
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
432939,Polruan Shipyard,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
432939,Polruan Shipyard,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.71
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.4
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.95
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
432939,Polruan Shipyard,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.07
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.3
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
432939,Polruan Shipyard,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.1
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
432939,Polruan Shipyard,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.39
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
