Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.0
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
432939,Polruan Shipyard,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,33.8
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
432939,Polruan Shipyard,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.73
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,33.7
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.8
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,33.5
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
432939,Polruan Shipyard,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,33.3
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.63
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.83
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,33.1
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.15
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
432939,Polruan Shipyard,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.47
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.8
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.7
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
432939,Polruan Shipyard,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
