Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.5
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.64
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
432939,Polruan Shipyard,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.48
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.4
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.73
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
432939,Polruan Shipyard,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
432939,Polruan Shipyard,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.09
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.29
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.52
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
432939,Polruan Shipyard,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
432939,Polruan Shipyard,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.84
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.43
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
432939,Polruan Shipyard,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.75
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.21
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
432939,Polruan Shipyard,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
