Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.06
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.36
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.44
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
432939,Polruan Shipyard,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.43
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
432939,Polruan Shipyard,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.68
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
432939,Polruan Shipyard,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.34
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.46
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.41
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
432939,Polruan Shipyard,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
432939,Polruan Shipyard,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.18
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
432939,Polruan Shipyard,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.68
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.99
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
432939,Polruan Shipyard,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.91
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.4
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
432939,Polruan Shipyard,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.0
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.93
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,15.34
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
