Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.72
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
432939,Polruan Shipyard,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.09
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.68
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
432939,Polruan Shipyard,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.28
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
432939,Polruan Shipyard,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
432939,Polruan Shipyard,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.36
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.51
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
432939,Polruan Shipyard,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.51
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.32
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
432939,Polruan Shipyard,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.79
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
432939,Polruan Shipyard,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.9
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.37
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
432939,Polruan Shipyard,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.79
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
