Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.48
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.41
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.71
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.22
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
432939,Polruan Shipyard,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.19
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.71
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,18.6
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.52
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.76
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
432939,Polruan Shipyard,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,15.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.89
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.67
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.61
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
432939,Polruan Shipyard,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.93
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.17
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.79
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
432939,Polruan Shipyard,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.92
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.84
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
432939,Polruan Shipyard,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
