Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.95
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.16
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.95
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.73
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.3
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
432939,Polruan Shipyard,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.67
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.18
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.73
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.06
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
432939,Polruan Shipyard,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.32
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.07
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.7
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.81
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
432939,Polruan Shipyard,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.14
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.83
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.58
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
432939,Polruan Shipyard,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.82
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
432939,Polruan Shipyard,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.24
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
432939,Polruan Shipyard,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.11
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.84
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.48
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
432939,Polruan Shipyard,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.91
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.22
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
