Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.56
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.3
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
432939,Polruan Shipyard,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.58
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.54
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.61
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
432939,Polruan Shipyard,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.64
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.34
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
432939,Polruan Shipyard,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.46
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.4
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
432939,Polruan Shipyard,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.41
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.18
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.96
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
432939,Polruan Shipyard,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,30.5
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
