Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
432939,Polruan Shipyard,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.52
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.35
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.62
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.21
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.59
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,30.6
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
432939,Polruan Shipyard,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.55
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.23
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,30.7
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
432939,Polruan Shipyard,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.27
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,30.8
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
432939,Polruan Shipyard,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.24
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
432939,Polruan Shipyard,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.45
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.3
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,30.9
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
432939,Polruan Shipyard,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.31
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.6
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,30.9
