Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
432939,Polruan Shipyard,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.85
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.14
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.81
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,31.0
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
432939,Polruan Shipyard,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.98
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.37
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.85
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,31.1
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
432939,Polruan Shipyard,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.53
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.77
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.26
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.54
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,31.2
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
432939,Polruan Shipyard,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
432939,Polruan Shipyard,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.04
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.91
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,31.3
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
432939,Polruan Shipyard,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,31.4
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
432939,Polruan Shipyard,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.05
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
