Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
432939,Polruan Shipyard,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.97
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,31.5
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
432939,Polruan Shipyard,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.84
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.94
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.06
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.11
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,31.6
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
432939,Polruan Shipyard,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.61
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.1
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.02
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.33
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,31.7
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
432939,Polruan Shipyard,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.15
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.28
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
432939,Polruan Shipyard,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.27
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,31.8
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
432939,Polruan Shipyard,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.01
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.89
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.44
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
432939,Polruan Shipyard,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.93
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.32
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
