Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,31.9
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.58
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.07
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.86
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.31
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
432939,Polruan Shipyard,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.06
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.78
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.3
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,32.0
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
432939,Polruan Shipyard,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.12
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.96
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.29
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.1
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
432939,Polruan Shipyard,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.22
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,32.2
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.69
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
432939,Polruan Shipyard,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.02
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.75
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.25
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.3
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
432939,Polruan Shipyard,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
